Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:50:00.000+00:00,transformer,,Temperature,C,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:40:00.000+00:00,transformer,,Temperature,C,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:30:00.000+00:00,transformer,,Temperature,C,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:20:00.000+00:00,transformer,,Temperature,C,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:10:00.000+00:00,transformer,,Temperature,C,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:00:00.000+00:00,transformer,,Temperature,C,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:50:00.000+00:00,transformer,,Temperature,C,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:40:00.000+00:00,transformer,,Temperature,C,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:30:00.000+00:00,transformer,,Temperature,C,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:20:00.000+00:00,transformer,,Temperature,C,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:10:00.000+00:00,transformer,,Temperature,C,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:00:00.000+00:00,transformer,,Temperature,C,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.42
