Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:50:00.000+00:00,transformer,,Temperature,C,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,111.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:40:00.000+00:00,transformer,,Temperature,C,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,32.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,135.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:30:00.000+00:00,transformer,,Temperature,C,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,32.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,134.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:20:00.000+00:00,transformer,,Temperature,C,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,104.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:10:00.000+00:00,transformer,,Temperature,C,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,123.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:00:00.000+00:00,transformer,,Temperature,C,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,31.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,73.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,132.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:50:00.000+00:00,transformer,,Temperature,C,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,32.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,135.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:40:00.000+00:00,transformer,,Temperature,C,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,120.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:30:00.000+00:00,transformer,,Temperature,C,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:20:00.000+00:00,transformer,,Temperature,C,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,132.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:10:00.000+00:00,transformer,,Temperature,C,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:00:00.000+00:00,transformer,,Temperature,C,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
