Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,58.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:50:00.000+00:00,transformer,,Temperature,C,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,132.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:40:00.000+00:00,transformer,,Temperature,C,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,123.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:30:00.000+00:00,transformer,,Temperature,C,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,119.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:20:00.000+00:00,transformer,,Temperature,C,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:10:00.000+00:00,transformer,,Temperature,C,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,67.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:00:00.000+00:00,transformer,,Temperature,C,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:50:00.000+00:00,transformer,,Temperature,C,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:40:00.000+00:00,transformer,,Temperature,C,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:30:00.000+00:00,transformer,,Temperature,C,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:20:00.000+00:00,transformer,,Temperature,C,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:10:00.000+00:00,transformer,,Temperature,C,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:00:00.000+00:00,transformer,,Temperature,C,13.0
