Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:50:00.000+00:00,transformer,,Temperature,C,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:40:00.000+00:00,transformer,,Temperature,C,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:30:00.000+00:00,transformer,,Temperature,C,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:20:00.000+00:00,transformer,,Temperature,C,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:10:00.000+00:00,transformer,,Temperature,C,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:00:00.000+00:00,transformer,,Temperature,C,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:50:00.000+00:00,transformer,,Temperature,C,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:40:00.000+00:00,transformer,,Temperature,C,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:30:00.000+00:00,transformer,,Temperature,C,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:20:00.000+00:00,transformer,,Temperature,C,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:10:00.000+00:00,transformer,,Temperature,C,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
