Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:00:00.000+00:00,transformer,,Temperature,C,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:50:00.000+00:00,transformer,,Temperature,C,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:40:00.000+00:00,transformer,,Temperature,C,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:30:00.000+00:00,transformer,,Temperature,C,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:20:00.000+00:00,transformer,,Temperature,C,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:10:00.000+00:00,transformer,,Temperature,C,12.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:00:00.000+00:00,transformer,,Temperature,C,12.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:50:00.000+00:00,transformer,,Temperature,C,12.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:40:00.000+00:00,transformer,,Temperature,C,11.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:30:00.000+00:00,transformer,,Temperature,C,11.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:20:00.000+00:00,transformer,,Temperature,C,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:10:00.000+00:00,transformer,,Temperature,C,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
