Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T10:00:00.000+00:00,transformer,,Temperature,C,10.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:50:00.000+00:00,transformer,,Temperature,C,10.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:40:00.000+00:00,transformer,,Temperature,C,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:30:00.000+00:00,transformer,,Temperature,C,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:20:00.000+00:00,transformer,,Temperature,C,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:10:00.000+00:00,transformer,,Temperature,C,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:00:00.000+00:00,transformer,,Temperature,C,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:50:00.000+00:00,transformer,,Temperature,C,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:40:00.000+00:00,transformer,,Temperature,C,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:30:00.000+00:00,transformer,,Temperature,C,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:20:00.000+00:00,transformer,,Temperature,C,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:10:00.000+00:00,transformer,,Temperature,C,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.63
