Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:00:00.000+00:00,transformer,,Temperature,C,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,62.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:50:00.000+00:00,transformer,,Temperature,C,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:40:00.000+00:00,transformer,,Temperature,C,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:30:00.000+00:00,transformer,,Temperature,C,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:20:00.000+00:00,transformer,,Temperature,C,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:10:00.000+00:00,transformer,,Temperature,C,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:00:00.000+00:00,transformer,,Temperature,C,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:50:00.000+00:00,transformer,,Temperature,C,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:40:00.000+00:00,transformer,,Temperature,C,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:30:00.000+00:00,transformer,,Temperature,C,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:20:00.000+00:00,transformer,,Temperature,C,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:10:00.000+00:00,transformer,,Temperature,C,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-07T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
