Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T22:00:00.000+00:00,transformer,,Temperature,C,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,68.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,116.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:50:00.000+00:00,transformer,,Temperature,C,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,61.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:40:00.000+00:00,transformer,,Temperature,C,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:30:00.000+00:00,transformer,,Temperature,C,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:20:00.000+00:00,transformer,,Temperature,C,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:10:00.000+00:00,transformer,,Temperature,C,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:00:00.000+00:00,transformer,,Temperature,C,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:50:00.000+00:00,transformer,,Temperature,C,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:40:00.000+00:00,transformer,,Temperature,C,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,118.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:30:00.000+00:00,transformer,,Temperature,C,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,116.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:20:00.000+00:00,transformer,,Temperature,C,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,32.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,134.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:10:00.000+00:00,transformer,,Temperature,C,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
