Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,111.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:00:00.000+00:00,transformer,,Temperature,C,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:50:00.000+00:00,transformer,,Temperature,C,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,107.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:40:00.000+00:00,transformer,,Temperature,C,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,30.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,128.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:30:00.000+00:00,transformer,,Temperature,C,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,114.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:20:00.000+00:00,transformer,,Temperature,C,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,123.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:10:00.000+00:00,transformer,,Temperature,C,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,121.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:00:00.000+00:00,transformer,,Temperature,C,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,110.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:50:00.000+00:00,transformer,,Temperature,C,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,30.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,127.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,129.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:40:00.000+00:00,transformer,,Temperature,C,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,32.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,135.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,135.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,137.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:30:00.000+00:00,transformer,,Temperature,C,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,139.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,132.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,127.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:20:00.000+00:00,transformer,,Temperature,C,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,31.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,143.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,129.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,137.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.3
