Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:10:00.000+00:00,transformer,,Temperature,C,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,144.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,111.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,140.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:00:00.000+00:00,transformer,,Temperature,C,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,34.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,145.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:50:00.000+00:00,transformer,,Temperature,C,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,34.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,147.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:40:00.000+00:00,transformer,,Temperature,C,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,115.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,108.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:30:00.000+00:00,transformer,,Temperature,C,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,109.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,108.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:20:00.000+00:00,transformer,,Temperature,C,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:10:00.000+00:00,transformer,,Temperature,C,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:00:00.000+00:00,transformer,,Temperature,C,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:50:00.000+00:00,transformer,,Temperature,C,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:40:00.000+00:00,transformer,,Temperature,C,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:30:00.000+00:00,transformer,,Temperature,C,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:20:00.000+00:00,transformer,,Temperature,C,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,109.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.38
