Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:10:00.000+00:00,transformer,,Temperature,C,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:00:00.000+00:00,transformer,,Temperature,C,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:50:00.000+00:00,transformer,,Temperature,C,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:40:00.000+00:00,transformer,,Temperature,C,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:30:00.000+00:00,transformer,,Temperature,C,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:20:00.000+00:00,transformer,,Temperature,C,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:10:00.000+00:00,transformer,,Temperature,C,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:00:00.000+00:00,transformer,,Temperature,C,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:50:00.000+00:00,transformer,,Temperature,C,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:40:00.000+00:00,transformer,,Temperature,C,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:30:00.000+00:00,transformer,,Temperature,C,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:20:00.000+00:00,transformer,,Temperature,C,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
