Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T12:10:00.000+00:00,transformer,,Temperature,C,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T12:00:00.000+00:00,transformer,,Temperature,C,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:50:00.000+00:00,transformer,,Temperature,C,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:40:00.000+00:00,transformer,,Temperature,C,12.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:30:00.000+00:00,transformer,,Temperature,C,12.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:20:00.000+00:00,transformer,,Temperature,C,11.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:10:00.000+00:00,transformer,,Temperature,C,11.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:00:00.000+00:00,transformer,,Temperature,C,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:50:00.000+00:00,transformer,,Temperature,C,11.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:40:00.000+00:00,transformer,,Temperature,C,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:30:00.000+00:00,transformer,,Temperature,C,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:20:00.000+00:00,transformer,,Temperature,C,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.91
