Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T08:10:00.000+00:00,transformer,,Temperature,C,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T08:00:00.000+00:00,transformer,,Temperature,C,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:50:00.000+00:00,transformer,,Temperature,C,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:40:00.000+00:00,transformer,,Temperature,C,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:30:00.000+00:00,transformer,,Temperature,C,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:20:00.000+00:00,transformer,,Temperature,C,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:10:00.000+00:00,transformer,,Temperature,C,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:00:00.000+00:00,transformer,,Temperature,C,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:50:00.000+00:00,transformer,,Temperature,C,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:40:00.000+00:00,transformer,,Temperature,C,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:30:00.000+00:00,transformer,,Temperature,C,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:20:00.000+00:00,transformer,,Temperature,C,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.21
