Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:20:00.000+00:00,transformer,,Temperature,C,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:10:00.000+00:00,transformer,,Temperature,C,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:00:00.000+00:00,transformer,,Temperature,C,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:50:00.000+00:00,transformer,,Temperature,C,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:40:00.000+00:00,transformer,,Temperature,C,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:30:00.000+00:00,transformer,,Temperature,C,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,117.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:20:00.000+00:00,transformer,,Temperature,C,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,130.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:10:00.000+00:00,transformer,,Temperature,C,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,34.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,144.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:00:00.000+00:00,transformer,,Temperature,C,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,137.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:50:00.000+00:00,transformer,,Temperature,C,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,125.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:40:00.000+00:00,transformer,,Temperature,C,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,129.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:30:00.000+00:00,transformer,,Temperature,C,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,114.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,108.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.25
