Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:20:00.000+00:00,transformer,,Temperature,C,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,138.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,116.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:10:00.000+00:00,transformer,,Temperature,C,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,30.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,138.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,129.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:00:00.000+00:00,transformer,,Temperature,C,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,125.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,124.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:50:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,34.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,121.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,144.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:40:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,32.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,130.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,137.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:30:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,129.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:20:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,128.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,133.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:10:00.000+00:00,transformer,,Temperature,C,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,104.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,134.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:00:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,119.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:50:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,126.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,116.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:40:00.000+00:00,transformer,,Temperature,C,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,30.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,133.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,129.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,138.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:30:00.000+00:00,transformer,,Temperature,C,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,120.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,104.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
