Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:20:00.000+00:00,transformer,,Temperature,C,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,106.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,138.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:10:00.000+00:00,transformer,,Temperature,C,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,123.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,108.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:00:00.000+00:00,transformer,,Temperature,C,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,117.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,123.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,129.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:50:00.000+00:00,transformer,,Temperature,C,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,126.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:40:00.000+00:00,transformer,,Temperature,C,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:30:00.000+00:00,transformer,,Temperature,C,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,59.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:20:00.000+00:00,transformer,,Temperature,C,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:10:00.000+00:00,transformer,,Temperature,C,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:00:00.000+00:00,transformer,,Temperature,C,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,117.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:50:00.000+00:00,transformer,,Temperature,C,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,31.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,66.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,130.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:40:00.000+00:00,transformer,,Temperature,C,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,31.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,71.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,131.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:30:00.000+00:00,transformer,,Temperature,C,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.7
