Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:20:00.000+00:00,transformer,,Temperature,C,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:10:00.000+00:00,transformer,,Temperature,C,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:00:00.000+00:00,transformer,,Temperature,C,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:50:00.000+00:00,transformer,,Temperature,C,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:40:00.000+00:00,transformer,,Temperature,C,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:30:00.000+00:00,transformer,,Temperature,C,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:20:00.000+00:00,transformer,,Temperature,C,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:10:00.000+00:00,transformer,,Temperature,C,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:00:00.000+00:00,transformer,,Temperature,C,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:50:00.000+00:00,transformer,,Temperature,C,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:40:00.000+00:00,transformer,,Temperature,C,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:30:00.000+00:00,transformer,,Temperature,C,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.18
