Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:20:00.000+00:00,transformer,,Temperature,C,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:10:00.000+00:00,transformer,,Temperature,C,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:00:00.000+00:00,transformer,,Temperature,C,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:50:00.000+00:00,transformer,,Temperature,C,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:40:00.000+00:00,transformer,,Temperature,C,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:30:00.000+00:00,transformer,,Temperature,C,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:20:00.000+00:00,transformer,,Temperature,C,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:10:00.000+00:00,transformer,,Temperature,C,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:00:00.000+00:00,transformer,,Temperature,C,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:50:00.000+00:00,transformer,,Temperature,C,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:40:00.000+00:00,transformer,,Temperature,C,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:30:00.000+00:00,transformer,,Temperature,C,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
