Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:20:00.000+00:00,transformer,,Temperature,C,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,107.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:10:00.000+00:00,transformer,,Temperature,C,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,106.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:00:00.000+00:00,transformer,,Temperature,C,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:50:00.000+00:00,transformer,,Temperature,C,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:40:00.000+00:00,transformer,,Temperature,C,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:30:00.000+00:00,transformer,,Temperature,C,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:20:00.000+00:00,transformer,,Temperature,C,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,115.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:10:00.000+00:00,transformer,,Temperature,C,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,104.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:00:00.000+00:00,transformer,,Temperature,C,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:50:00.000+00:00,transformer,,Temperature,C,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:40:00.000+00:00,transformer,,Temperature,C,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:30:00.000+00:00,transformer,,Temperature,C,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
