Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:30:00.000+00:00,transformer,,Temperature,C,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:20:00.000+00:00,transformer,,Temperature,C,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:10:00.000+00:00,transformer,,Temperature,C,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:00:00.000+00:00,transformer,,Temperature,C,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:50:00.000+00:00,transformer,,Temperature,C,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:40:00.000+00:00,transformer,,Temperature,C,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:30:00.000+00:00,transformer,,Temperature,C,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:20:00.000+00:00,transformer,,Temperature,C,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:10:00.000+00:00,transformer,,Temperature,C,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:00:00.000+00:00,transformer,,Temperature,C,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:50:00.000+00:00,transformer,,Temperature,C,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:40:00.000+00:00,transformer,,Temperature,C,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-09T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.8
