Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,120.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:30:00.000+00:00,transformer,,Temperature,C,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,108.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:20:00.000+00:00,transformer,,Temperature,C,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,65.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,109.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:10:00.000+00:00,transformer,,Temperature,C,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,30.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,70.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,127.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:00:00.000+00:00,transformer,,Temperature,C,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,62.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,122.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:50:00.000+00:00,transformer,,Temperature,C,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,125.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:40:00.000+00:00,transformer,,Temperature,C,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,112.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:30:00.000+00:00,transformer,,Temperature,C,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,113.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:20:00.000+00:00,transformer,,Temperature,C,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,122.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:10:00.000+00:00,transformer,,Temperature,C,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,113.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,126.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:00:00.000+00:00,transformer,,Temperature,C,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,34.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,142.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:50:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,32.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,136.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:40:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.69
