Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,31.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,133.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:30:00.000+00:00,transformer,,Temperature,C,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,48.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:20:00.000+00:00,transformer,,Temperature,C,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:10:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:00:00.000+00:00,transformer,,Temperature,C,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,107.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:50:00.000+00:00,transformer,,Temperature,C,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,119.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:40:00.000+00:00,transformer,,Temperature,C,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,114.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,120.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:30:00.000+00:00,transformer,,Temperature,C,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,104.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:20:00.000+00:00,transformer,,Temperature,C,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:10:00.000+00:00,transformer,,Temperature,C,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:00:00.000+00:00,transformer,,Temperature,C,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T16:50:00.000+00:00,transformer,,Temperature,C,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T16:40:00.000+00:00,transformer,,Temperature,C,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
