Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:30:00.000+00:00,transformer,,Temperature,C,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:20:00.000+00:00,transformer,,Temperature,C,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:10:00.000+00:00,transformer,,Temperature,C,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:00:00.000+00:00,transformer,,Temperature,C,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:50:00.000+00:00,transformer,,Temperature,C,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:40:00.000+00:00,transformer,,Temperature,C,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:30:00.000+00:00,transformer,,Temperature,C,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:20:00.000+00:00,transformer,,Temperature,C,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:10:00.000+00:00,transformer,,Temperature,C,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:00:00.000+00:00,transformer,,Temperature,C,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T12:50:00.000+00:00,transformer,,Temperature,C,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T12:40:00.000+00:00,transformer,,Temperature,C,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
