Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:30:00.000+00:00,transformer,,Temperature,C,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:20:00.000+00:00,transformer,,Temperature,C,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:10:00.000+00:00,transformer,,Temperature,C,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:00:00.000+00:00,transformer,,Temperature,C,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:50:00.000+00:00,transformer,,Temperature,C,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:40:00.000+00:00,transformer,,Temperature,C,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:30:00.000+00:00,transformer,,Temperature,C,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:20:00.000+00:00,transformer,,Temperature,C,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:10:00.000+00:00,transformer,,Temperature,C,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:00:00.000+00:00,transformer,,Temperature,C,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:50:00.000+00:00,transformer,,Temperature,C,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:40:00.000+00:00,transformer,,Temperature,C,14.0
