Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:30:00.000+00:00,transformer,,Temperature,C,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:20:00.000+00:00,transformer,,Temperature,C,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:10:00.000+00:00,transformer,,Temperature,C,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:00:00.000+00:00,transformer,,Temperature,C,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:50:00.000+00:00,transformer,,Temperature,C,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:40:00.000+00:00,transformer,,Temperature,C,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:30:00.000+00:00,transformer,,Temperature,C,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:20:00.000+00:00,transformer,,Temperature,C,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:10:00.000+00:00,transformer,,Temperature,C,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:00:00.000+00:00,transformer,,Temperature,C,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:50:00.000+00:00,transformer,,Temperature,C,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
