Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:40:00.000+00:00,transformer,,Temperature,C,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:30:00.000+00:00,transformer,,Temperature,C,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:20:00.000+00:00,transformer,,Temperature,C,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:10:00.000+00:00,transformer,,Temperature,C,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:00:00.000+00:00,transformer,,Temperature,C,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:50:00.000+00:00,transformer,,Temperature,C,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:40:00.000+00:00,transformer,,Temperature,C,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:30:00.000+00:00,transformer,,Temperature,C,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:20:00.000+00:00,transformer,,Temperature,C,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:10:00.000+00:00,transformer,,Temperature,C,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:00:00.000+00:00,transformer,,Temperature,C,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:50:00.000+00:00,transformer,,Temperature,C,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
