Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:40:00.000+00:00,transformer,,Temperature,C,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:30:00.000+00:00,transformer,,Temperature,C,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:20:00.000+00:00,transformer,,Temperature,C,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:10:00.000+00:00,transformer,,Temperature,C,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:00:00.000+00:00,transformer,,Temperature,C,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:50:00.000+00:00,transformer,,Temperature,C,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:40:00.000+00:00,transformer,,Temperature,C,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:30:00.000+00:00,transformer,,Temperature,C,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:20:00.000+00:00,transformer,,Temperature,C,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:10:00.000+00:00,transformer,,Temperature,C,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:00:00.000+00:00,transformer,,Temperature,C,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:50:00.000+00:00,transformer,,Temperature,C,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.1
