Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:40:00.000+00:00,transformer,,Temperature,C,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:30:00.000+00:00,transformer,,Temperature,C,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:20:00.000+00:00,transformer,,Temperature,C,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:10:00.000+00:00,transformer,,Temperature,C,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:00:00.000+00:00,transformer,,Temperature,C,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:50:00.000+00:00,transformer,,Temperature,C,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:40:00.000+00:00,transformer,,Temperature,C,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:30:00.000+00:00,transformer,,Temperature,C,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:20:00.000+00:00,transformer,,Temperature,C,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:10:00.000+00:00,transformer,,Temperature,C,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:00:00.000+00:00,transformer,,Temperature,C,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T00:50:00.000+00:00,transformer,,Temperature,C,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-10T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
