Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,34.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,82.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,144.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,146.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:40:00.000+00:00,transformer,,Temperature,C,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,72.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,120.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,140.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:30:00.000+00:00,transformer,,Temperature,C,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,111.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:20:00.000+00:00,transformer,,Temperature,C,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,36.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,80.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,110.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,153.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:10:00.000+00:00,transformer,,Temperature,C,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,37.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,84.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,114.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,156.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:00:00.000+00:00,transformer,,Temperature,C,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,42.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,107.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,176.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:50:00.000+00:00,transformer,,Temperature,C,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,121.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,40.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,104.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,169.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:40:00.000+00:00,transformer,,Temperature,C,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,118.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,37.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,85.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,157.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:30:00.000+00:00,transformer,,Temperature,C,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,99.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,68.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,109.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,139.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:20:00.000+00:00,transformer,,Temperature,C,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,67.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,116.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,134.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:10:00.000+00:00,transformer,,Temperature,C,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,94.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,61.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,107.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:00:00.000+00:00,transformer,,Temperature,C,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,108.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,134.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:50:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
