Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:40:00.000+00:00,transformer,,Temperature,C,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:30:00.000+00:00,transformer,,Temperature,C,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,68.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:20:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,68.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,123.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:10:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,61.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:00:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,61.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:50:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,60.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:40:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,103.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:30:00.000+00:00,transformer,,Temperature,C,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:20:00.000+00:00,transformer,,Temperature,C,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,70.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:10:00.000+00:00,transformer,,Temperature,C,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:00:00.000+00:00,transformer,,Temperature,C,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T14:50:00.000+00:00,transformer,,Temperature,C,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
