Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:50:00.000+00:00,transformer,,Temperature,C,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:40:00.000+00:00,transformer,,Temperature,C,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:30:00.000+00:00,transformer,,Temperature,C,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:20:00.000+00:00,transformer,,Temperature,C,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:10:00.000+00:00,transformer,,Temperature,C,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:00:00.000+00:00,transformer,,Temperature,C,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:50:00.000+00:00,transformer,,Temperature,C,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:40:00.000+00:00,transformer,,Temperature,C,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:30:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:20:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:10:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:00:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.22
