Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:50:00.000+00:00,transformer,,Temperature,C,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:40:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:30:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:20:00.000+00:00,transformer,,Temperature,C,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:10:00.000+00:00,transformer,,Temperature,C,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:00:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:50:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:40:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:30:00.000+00:00,transformer,,Temperature,C,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:20:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:10:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:00:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-11T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
