Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:50:00.000+00:00,transformer,,Temperature,C,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:40:00.000+00:00,transformer,,Temperature,C,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:30:00.000+00:00,transformer,,Temperature,C,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:20:00.000+00:00,transformer,,Temperature,C,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:10:00.000+00:00,transformer,,Temperature,C,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:00:00.000+00:00,transformer,,Temperature,C,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:50:00.000+00:00,transformer,,Temperature,C,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:40:00.000+00:00,transformer,,Temperature,C,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,133.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:30:00.000+00:00,transformer,,Temperature,C,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:20:00.000+00:00,transformer,,Temperature,C,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,30.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,126.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:10:00.000+00:00,transformer,,Temperature,C,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,108.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:00:00.000+00:00,transformer,,Temperature,C,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
