Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,103.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:50:00.000+00:00,transformer,,Temperature,C,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,107.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:40:00.000+00:00,transformer,,Temperature,C,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,110.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:30:00.000+00:00,transformer,,Temperature,C,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,109.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,114.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:20:00.000+00:00,transformer,,Temperature,C,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,118.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,113.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:10:00.000+00:00,transformer,,Temperature,C,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,130.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,111.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:00:00.000+00:00,transformer,,Temperature,C,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,117.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,110.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:50:00.000+00:00,transformer,,Temperature,C,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,109.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:40:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,64.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,118.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,135.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:30:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,36.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,67.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,151.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:20:00.000+00:00,transformer,,Temperature,C,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,32.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,63.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,137.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:10:00.000+00:00,transformer,,Temperature,C,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,110.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:00:00.000+00:00,transformer,,Temperature,C,20.0
