Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:50:00.000+00:00,transformer,,Temperature,C,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,104.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:40:00.000+00:00,transformer,,Temperature,C,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:30:00.000+00:00,transformer,,Temperature,C,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:20:00.000+00:00,transformer,,Temperature,C,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:10:00.000+00:00,transformer,,Temperature,C,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:00:00.000+00:00,transformer,,Temperature,C,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:50:00.000+00:00,transformer,,Temperature,C,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:40:00.000+00:00,transformer,,Temperature,C,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:30:00.000+00:00,transformer,,Temperature,C,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:20:00.000+00:00,transformer,,Temperature,C,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:10:00.000+00:00,transformer,,Temperature,C,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
