Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:00:00.000+00:00,transformer,,Temperature,C,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:50:00.000+00:00,transformer,,Temperature,C,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:40:00.000+00:00,transformer,,Temperature,C,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,79.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:30:00.000+00:00,transformer,,Temperature,C,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,67.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:20:00.000+00:00,transformer,,Temperature,C,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,43.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:10:00.000+00:00,transformer,,Temperature,C,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:00:00.000+00:00,transformer,,Temperature,C,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:50:00.000+00:00,transformer,,Temperature,C,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:40:00.000+00:00,transformer,,Temperature,C,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:30:00.000+00:00,transformer,,Temperature,C,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:20:00.000+00:00,transformer,,Temperature,C,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:10:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
