Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:00:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:50:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:40:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:30:00.000+00:00,transformer,,Temperature,C,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,103.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:20:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:10:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:00:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:50:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:40:00.000+00:00,transformer,,Temperature,C,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:30:00.000+00:00,transformer,,Temperature,C,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:20:00.000+00:00,transformer,,Temperature,C,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:10:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.0
