Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T07:00:00.000+00:00,transformer,,Temperature,C,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:50:00.000+00:00,transformer,,Temperature,C,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:40:00.000+00:00,transformer,,Temperature,C,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:30:00.000+00:00,transformer,,Temperature,C,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:20:00.000+00:00,transformer,,Temperature,C,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:10:00.000+00:00,transformer,,Temperature,C,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:00:00.000+00:00,transformer,,Temperature,C,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:50:00.000+00:00,transformer,,Temperature,C,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:40:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:30:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:20:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:10:00.000+00:00,transformer,,Temperature,C,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
