Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T21:00:00.000+00:00,transformer,,Temperature,C,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:50:00.000+00:00,transformer,,Temperature,C,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:40:00.000+00:00,transformer,,Temperature,C,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:30:00.000+00:00,transformer,,Temperature,C,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:20:00.000+00:00,transformer,,Temperature,C,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:10:00.000+00:00,transformer,,Temperature,C,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:00:00.000+00:00,transformer,,Temperature,C,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:50:00.000+00:00,transformer,,Temperature,C,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:40:00.000+00:00,transformer,,Temperature,C,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:30:00.000+00:00,transformer,,Temperature,C,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:20:00.000+00:00,transformer,,Temperature,C,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
