Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:10:00.000+00:00,transformer,,Temperature,C,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,116.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:00:00.000+00:00,transformer,,Temperature,C,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,30.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,68.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,125.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:50:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,115.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:40:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,127.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:30:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,106.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,129.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:20:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,109.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,117.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,129.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:10:00.000+00:00,transformer,,Temperature,C,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:00:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,118.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:50:00.000+00:00,transformer,,Temperature,C,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,117.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:40:00.000+00:00,transformer,,Temperature,C,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,130.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:30:00.000+00:00,transformer,,Temperature,C,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,117.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:20:00.000+00:00,transformer,,Temperature,C,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.1
