Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:10:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:00:00.000+00:00,transformer,,Temperature,C,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:50:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:40:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:30:00.000+00:00,transformer,,Temperature,C,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:20:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:10:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:00:00.000+00:00,transformer,,Temperature,C,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:50:00.000+00:00,transformer,,Temperature,C,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:40:00.000+00:00,transformer,,Temperature,C,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:30:00.000+00:00,transformer,,Temperature,C,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:20:00.000+00:00,transformer,,Temperature,C,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
