Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:10:00.000+00:00,transformer,,Temperature,C,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:00:00.000+00:00,transformer,,Temperature,C,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:50:00.000+00:00,transformer,,Temperature,C,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:40:00.000+00:00,transformer,,Temperature,C,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:30:00.000+00:00,transformer,,Temperature,C,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:20:00.000+00:00,transformer,,Temperature,C,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:10:00.000+00:00,transformer,,Temperature,C,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:00:00.000+00:00,transformer,,Temperature,C,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:50:00.000+00:00,transformer,,Temperature,C,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:40:00.000+00:00,transformer,,Temperature,C,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:30:00.000+00:00,transformer,,Temperature,C,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
