Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:20:00.000+00:00,transformer,,Temperature,C,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,130.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:10:00.000+00:00,transformer,,Temperature,C,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,137.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:00:00.000+00:00,transformer,,Temperature,C,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,134.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,137.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:50:00.000+00:00,transformer,,Temperature,C,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,35.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,151.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,104.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,131.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:40:00.000+00:00,transformer,,Temperature,C,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,36.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,154.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,103.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:30:00.000+00:00,transformer,,Temperature,C,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,142.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:20:00.000+00:00,transformer,,Temperature,C,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,133.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:10:00.000+00:00,transformer,,Temperature,C,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,135.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:00:00.000+00:00,transformer,,Temperature,C,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,123.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,137.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:50:00.000+00:00,transformer,,Temperature,C,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,31.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,131.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,136.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:40:00.000+00:00,transformer,,Temperature,C,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,34.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,145.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:30:00.000+00:00,transformer,,Temperature,C,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,55.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,125.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.6
