Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:20:00.000+00:00,transformer,,Temperature,C,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:10:00.000+00:00,transformer,,Temperature,C,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:00:00.000+00:00,transformer,,Temperature,C,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:50:00.000+00:00,transformer,,Temperature,C,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:40:00.000+00:00,transformer,,Temperature,C,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:30:00.000+00:00,transformer,,Temperature,C,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:20:00.000+00:00,transformer,,Temperature,C,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:10:00.000+00:00,transformer,,Temperature,C,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:00:00.000+00:00,transformer,,Temperature,C,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:50:00.000+00:00,transformer,,Temperature,C,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:40:00.000+00:00,transformer,,Temperature,C,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:30:00.000+00:00,transformer,,Temperature,C,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.83
