Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:20:00.000+00:00,transformer,,Temperature,C,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:10:00.000+00:00,transformer,,Temperature,C,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:00:00.000+00:00,transformer,,Temperature,C,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:50:00.000+00:00,transformer,,Temperature,C,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:40:00.000+00:00,transformer,,Temperature,C,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:30:00.000+00:00,transformer,,Temperature,C,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:20:00.000+00:00,transformer,,Temperature,C,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:10:00.000+00:00,transformer,,Temperature,C,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:00:00.000+00:00,transformer,,Temperature,C,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:50:00.000+00:00,transformer,,Temperature,C,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:40:00.000+00:00,transformer,,Temperature,C,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:30:00.000+00:00,transformer,,Temperature,C,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
