Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:20:00.000+00:00,transformer,,Temperature,C,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:10:00.000+00:00,transformer,,Temperature,C,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:00:00.000+00:00,transformer,,Temperature,C,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:50:00.000+00:00,transformer,,Temperature,C,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:40:00.000+00:00,transformer,,Temperature,C,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:30:00.000+00:00,transformer,,Temperature,C,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:20:00.000+00:00,transformer,,Temperature,C,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:10:00.000+00:00,transformer,,Temperature,C,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:00:00.000+00:00,transformer,,Temperature,C,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:50:00.000+00:00,transformer,,Temperature,C,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:40:00.000+00:00,transformer,,Temperature,C,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:30:00.000+00:00,transformer,,Temperature,C,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
