Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:20:00.000+00:00,transformer,,Temperature,C,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:10:00.000+00:00,transformer,,Temperature,C,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:00:00.000+00:00,transformer,,Temperature,C,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:50:00.000+00:00,transformer,,Temperature,C,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:40:00.000+00:00,transformer,,Temperature,C,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:30:00.000+00:00,transformer,,Temperature,C,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:20:00.000+00:00,transformer,,Temperature,C,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,63.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:10:00.000+00:00,transformer,,Temperature,C,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:00:00.000+00:00,transformer,,Temperature,C,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:50:00.000+00:00,transformer,,Temperature,C,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:40:00.000+00:00,transformer,,Temperature,C,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:30:00.000+00:00,transformer,,Temperature,C,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.22
