Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:30:00.000+00:00,transformer,,Temperature,C,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:20:00.000+00:00,transformer,,Temperature,C,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:10:00.000+00:00,transformer,,Temperature,C,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:00:00.000+00:00,transformer,,Temperature,C,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:50:00.000+00:00,transformer,,Temperature,C,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:40:00.000+00:00,transformer,,Temperature,C,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:30:00.000+00:00,transformer,,Temperature,C,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:20:00.000+00:00,transformer,,Temperature,C,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:10:00.000+00:00,transformer,,Temperature,C,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:00:00.000+00:00,transformer,,Temperature,C,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:50:00.000+00:00,transformer,,Temperature,C,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:40:00.000+00:00,transformer,,Temperature,C,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.79
