Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:30:00.000+00:00,transformer,,Temperature,C,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:20:00.000+00:00,transformer,,Temperature,C,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:10:00.000+00:00,transformer,,Temperature,C,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:00:00.000+00:00,transformer,,Temperature,C,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:50:00.000+00:00,transformer,,Temperature,C,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:40:00.000+00:00,transformer,,Temperature,C,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:30:00.000+00:00,transformer,,Temperature,C,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:20:00.000+00:00,transformer,,Temperature,C,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:10:00.000+00:00,transformer,,Temperature,C,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:00:00.000+00:00,transformer,,Temperature,C,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:50:00.000+00:00,transformer,,Temperature,C,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:40:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
