Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:30:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:20:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:10:00.000+00:00,transformer,,Temperature,C,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:00:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:50:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:40:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:30:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:20:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,104.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:10:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:00:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:50:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,115.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:40:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,35.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,76.2
