Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,149.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:30:00.000+00:00,transformer,,Temperature,C,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,34.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,73.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,144.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:20:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,125.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:10:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,116.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:00:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,123.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:50:00.000+00:00,transformer,,Temperature,C,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,131.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,103.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:40:00.000+00:00,transformer,,Temperature,C,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,113.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:30:00.000+00:00,transformer,,Temperature,C,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,107.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:20:00.000+00:00,transformer,,Temperature,C,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,106.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:10:00.000+00:00,transformer,,Temperature,C,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,104.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:00:00.000+00:00,transformer,,Temperature,C,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:50:00.000+00:00,transformer,,Temperature,C,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,126.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:40:00.000+00:00,transformer,,Temperature,C,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
