Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:30:00.000+00:00,transformer,,Temperature,C,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:20:00.000+00:00,transformer,,Temperature,C,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:10:00.000+00:00,transformer,,Temperature,C,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:00:00.000+00:00,transformer,,Temperature,C,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,62.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:50:00.000+00:00,transformer,,Temperature,C,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:40:00.000+00:00,transformer,,Temperature,C,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:30:00.000+00:00,transformer,,Temperature,C,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:20:00.000+00:00,transformer,,Temperature,C,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:10:00.000+00:00,transformer,,Temperature,C,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:00:00.000+00:00,transformer,,Temperature,C,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:50:00.000+00:00,transformer,,Temperature,C,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:40:00.000+00:00,transformer,,Temperature,C,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
