Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:30:00.000+00:00,transformer,,Temperature,C,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:20:00.000+00:00,transformer,,Temperature,C,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:10:00.000+00:00,transformer,,Temperature,C,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:00:00.000+00:00,transformer,,Temperature,C,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:50:00.000+00:00,transformer,,Temperature,C,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:40:00.000+00:00,transformer,,Temperature,C,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:30:00.000+00:00,transformer,,Temperature,C,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:20:00.000+00:00,transformer,,Temperature,C,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:10:00.000+00:00,transformer,,Temperature,C,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:00:00.000+00:00,transformer,,Temperature,C,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:50:00.000+00:00,transformer,,Temperature,C,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:40:00.000+00:00,transformer,,Temperature,C,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.46
