Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:30:00.000+00:00,transformer,,Temperature,C,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:20:00.000+00:00,transformer,,Temperature,C,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:10:00.000+00:00,transformer,,Temperature,C,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:00:00.000+00:00,transformer,,Temperature,C,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:50:00.000+00:00,transformer,,Temperature,C,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:40:00.000+00:00,transformer,,Temperature,C,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:30:00.000+00:00,transformer,,Temperature,C,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:20:00.000+00:00,transformer,,Temperature,C,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:10:00.000+00:00,transformer,,Temperature,C,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:00:00.000+00:00,transformer,,Temperature,C,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:50:00.000+00:00,transformer,,Temperature,C,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:40:00.000+00:00,transformer,,Temperature,C,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
