Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:30:00.000+00:00,transformer,,Temperature,C,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:20:00.000+00:00,transformer,,Temperature,C,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:10:00.000+00:00,transformer,,Temperature,C,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:00:00.000+00:00,transformer,,Temperature,C,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:50:00.000+00:00,transformer,,Temperature,C,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:40:00.000+00:00,transformer,,Temperature,C,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:30:00.000+00:00,transformer,,Temperature,C,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:20:00.000+00:00,transformer,,Temperature,C,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:10:00.000+00:00,transformer,,Temperature,C,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:00:00.000+00:00,transformer,,Temperature,C,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:50:00.000+00:00,transformer,,Temperature,C,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:40:00.000+00:00,transformer,,Temperature,C,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
