Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:30:00.000+00:00,transformer,,Temperature,C,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:20:00.000+00:00,transformer,,Temperature,C,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:10:00.000+00:00,transformer,,Temperature,C,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:00:00.000+00:00,transformer,,Temperature,C,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:50:00.000+00:00,transformer,,Temperature,C,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:40:00.000+00:00,transformer,,Temperature,C,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:30:00.000+00:00,transformer,,Temperature,C,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:20:00.000+00:00,transformer,,Temperature,C,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:10:00.000+00:00,transformer,,Temperature,C,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:00:00.000+00:00,transformer,,Temperature,C,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:50:00.000+00:00,transformer,,Temperature,C,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:40:00.000+00:00,transformer,,Temperature,C,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
