Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:30:00.000+00:00,transformer,,Temperature,C,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:20:00.000+00:00,transformer,,Temperature,C,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:10:00.000+00:00,transformer,,Temperature,C,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:00:00.000+00:00,transformer,,Temperature,C,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:50:00.000+00:00,transformer,,Temperature,C,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:40:00.000+00:00,transformer,,Temperature,C,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:30:00.000+00:00,transformer,,Temperature,C,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:20:00.000+00:00,transformer,,Temperature,C,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:10:00.000+00:00,transformer,,Temperature,C,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:00:00.000+00:00,transformer,,Temperature,C,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T05:50:00.000+00:00,transformer,,Temperature,C,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-15T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
