Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:40:00.000+00:00,transformer,,Temperature,C,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:30:00.000+00:00,transformer,,Temperature,C,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:20:00.000+00:00,transformer,,Temperature,C,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:10:00.000+00:00,transformer,,Temperature,C,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:00:00.000+00:00,transformer,,Temperature,C,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:50:00.000+00:00,transformer,,Temperature,C,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:40:00.000+00:00,transformer,,Temperature,C,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:30:00.000+00:00,transformer,,Temperature,C,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:20:00.000+00:00,transformer,,Temperature,C,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:10:00.000+00:00,transformer,,Temperature,C,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:00:00.000+00:00,transformer,,Temperature,C,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:50:00.000+00:00,transformer,,Temperature,C,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.27
