Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:40:00.000+00:00,transformer,,Temperature,C,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:30:00.000+00:00,transformer,,Temperature,C,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:20:00.000+00:00,transformer,,Temperature,C,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:10:00.000+00:00,transformer,,Temperature,C,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:00:00.000+00:00,transformer,,Temperature,C,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:50:00.000+00:00,transformer,,Temperature,C,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:40:00.000+00:00,transformer,,Temperature,C,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:30:00.000+00:00,transformer,,Temperature,C,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,109.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:20:00.000+00:00,transformer,,Temperature,C,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:10:00.000+00:00,transformer,,Temperature,C,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:00:00.000+00:00,transformer,,Temperature,C,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:50:00.000+00:00,transformer,,Temperature,C,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
