Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:40:00.000+00:00,transformer,,Temperature,C,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:30:00.000+00:00,transformer,,Temperature,C,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,123.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:20:00.000+00:00,transformer,,Temperature,C,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,115.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:10:00.000+00:00,transformer,,Temperature,C,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:00:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,72.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,141.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:50:00.000+00:00,transformer,,Temperature,C,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:40:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,104.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,126.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:30:00.000+00:00,transformer,,Temperature,C,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,78.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,141.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:20:00.000+00:00,transformer,,Temperature,C,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:10:00.000+00:00,transformer,,Temperature,C,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,31.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,133.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:00:00.000+00:00,transformer,,Temperature,C,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,30.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,130.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:50:00.000+00:00,transformer,,Temperature,C,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
