Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,120.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:40:00.000+00:00,transformer,,Temperature,C,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,122.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:30:00.000+00:00,transformer,,Temperature,C,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:20:00.000+00:00,transformer,,Temperature,C,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:10:00.000+00:00,transformer,,Temperature,C,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:00:00.000+00:00,transformer,,Temperature,C,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:50:00.000+00:00,transformer,,Temperature,C,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:40:00.000+00:00,transformer,,Temperature,C,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:30:00.000+00:00,transformer,,Temperature,C,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:20:00.000+00:00,transformer,,Temperature,C,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:10:00.000+00:00,transformer,,Temperature,C,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:00:00.000+00:00,transformer,,Temperature,C,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:50:00.000+00:00,transformer,,Temperature,C,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
