Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:40:00.000+00:00,transformer,,Temperature,C,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:30:00.000+00:00,transformer,,Temperature,C,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:20:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:10:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:00:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:50:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:40:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:30:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:20:00.000+00:00,transformer,,Temperature,C,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:10:00.000+00:00,transformer,,Temperature,C,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:00:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T13:50:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
