Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:50:00.000+00:00,transformer,,Temperature,C,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:40:00.000+00:00,transformer,,Temperature,C,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:30:00.000+00:00,transformer,,Temperature,C,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:20:00.000+00:00,transformer,,Temperature,C,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:10:00.000+00:00,transformer,,Temperature,C,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:00:00.000+00:00,transformer,,Temperature,C,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:50:00.000+00:00,transformer,,Temperature,C,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:40:00.000+00:00,transformer,,Temperature,C,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:30:00.000+00:00,transformer,,Temperature,C,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:20:00.000+00:00,transformer,,Temperature,C,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:10:00.000+00:00,transformer,,Temperature,C,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:00:00.000+00:00,transformer,,Temperature,C,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.21
