Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:50:00.000+00:00,transformer,,Temperature,C,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:40:00.000+00:00,transformer,,Temperature,C,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:30:00.000+00:00,transformer,,Temperature,C,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:20:00.000+00:00,transformer,,Temperature,C,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:10:00.000+00:00,transformer,,Temperature,C,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:00:00.000+00:00,transformer,,Temperature,C,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:50:00.000+00:00,transformer,,Temperature,C,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:40:00.000+00:00,transformer,,Temperature,C,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:30:00.000+00:00,transformer,,Temperature,C,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:20:00.000+00:00,transformer,,Temperature,C,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:10:00.000+00:00,transformer,,Temperature,C,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:00:00.000+00:00,transformer,,Temperature,C,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-17T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
